Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.66
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.84
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.12
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.02
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
110211,"Park Grove, 76",2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.39
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.12
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.46
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.68
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.34
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.1
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
110211,"Park Grove, 76",2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.91
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.33
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.28
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.45
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.23
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.32
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
110211,"Park Grove, 76",2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.86
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.15
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.42
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.94
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.6
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.85
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
110211,"Park Grove, 76",2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.86
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.9
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.05
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.62
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.39
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.85
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.82
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.14
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
110211,"Park Grove, 76",2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.8
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,111.9
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.06
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.23
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.86
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.79
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
110211,"Park Grove, 76",2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.89
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.24
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.3
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.16
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.13
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.72
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.91
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.33
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.24
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
110211,"Park Grove, 76",2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.11
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.53
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.9
