Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.83
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.78
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.63
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.94
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.94
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
110211,"Park Grove, 76",2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.56
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.12
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.26
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.29
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.09
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.27
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.65
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.85
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.7
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.35
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.61
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
110211,"Park Grove, 76",2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.13
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.4
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.14
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.21
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.83
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.34
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.91
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
110211,"Park Grove, 76",2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.57
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.7
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.03
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.96
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.32
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.23
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.22
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.08
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.71
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.31
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,54.32
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.6
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.41
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
110211,"Park Grove, 76",2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.73
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.59
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.19
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.27
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.63
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.2
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.7
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.66
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,72.34
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
110211,"Park Grove, 76",2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,15.08
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.85
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.2
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.81
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.04
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.53
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.59
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.63
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.48
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,74.36
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
110211,"Park Grove, 76",2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.84
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.96
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.8
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.58
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.15
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.64
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.83
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.26
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.59
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.88
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
110211,"Park Grove, 76",2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.92
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.4
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.32
