Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.72
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.17
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.2
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.14
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.95
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.87
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
110211,"Park Grove, 76",2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.52
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.89
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.98
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.78
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.03
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.77
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.28
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
110211,"Park Grove, 76",2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.95
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.73
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.69
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.39
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.81
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.79
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.59
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.06
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.88
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
110211,"Park Grove, 76",2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.57
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.29
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.91
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.64
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.35
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.97
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
110211,"Park Grove, 76",2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.32
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.02
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.9
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.12
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.47
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.02
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.37
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.81
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.73
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.65
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
110211,"Park Grove, 76",2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.07
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.37
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.52
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.42
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,34.9
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.24
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.03
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
110211,"Park Grove, 76",2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.98
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.22
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.38
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.9
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.28
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.09
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.63
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.79
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
110211,"Park Grove, 76",2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.3
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
