Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.39
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.6
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.48
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.07
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.83
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.83
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.52
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.16
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.1
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.85
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
110211,"Park Grove, 76",2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.23
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.66
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.7
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,87.5
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.09
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.97
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.12
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.77
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.36
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.92
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.72
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.63
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
110211,"Park Grove, 76",2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.62
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.31
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.22
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.8
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.7
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.19
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.48
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.68
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.1
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.3
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,34.7
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.14
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.17
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.62
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.92
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
110211,"Park Grove, 76",2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.05
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.25
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.75
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.32
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.53
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.63
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.47
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.72
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.55
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.5
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
110211,"Park Grove, 76",2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.14
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.61
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.6
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.98
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.9
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.6
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.53
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.76
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.77
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
110211,"Park Grove, 76",2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.01
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.82
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.1
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.33
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,13.27
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.31
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.32
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.13
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.82
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
110211,"Park Grove, 76",2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.22
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.07
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.15
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.39
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.81
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.7
