Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.44
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.38
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
110211,"Park Grove, 76",2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,14.16
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.15
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.68
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.32
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.01
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.02
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.07
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.6
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
110211,"Park Grove, 76",2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.31
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.62
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.95
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.16
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.34
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.57
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.16
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.51
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
110211,"Park Grove, 76",2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.71
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.75
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.41
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.09
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.67
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.23
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,34.2
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.63
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.04
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.66
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.98
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
110211,"Park Grove, 76",2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.65
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.39
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.2
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.61
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.14
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.26
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.42
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.72
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.23
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.03
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
110211,"Park Grove, 76",2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.68
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,16.62
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.77
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.76
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.68
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.89
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.03
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.46
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
110211,"Park Grove, 76",2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.84
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.07
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.37
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.77
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.29
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
110211,"Park Grove, 76",2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.75
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.85
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.15
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.95
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.96
