Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.9
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.5
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.02
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,74.09
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,163.4
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
110211,"Park Grove, 76",2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.6
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.32
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.74
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.44
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.95
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.81
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,162.7
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
110211,"Park Grove, 76",2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.37
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.61
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.9
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.48
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.27
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.82
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.34
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.67
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.47
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,68.66
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
110211,"Park Grove, 76",2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,12.02
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.2
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.04
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.4
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.86
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.48
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.02
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.81
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.3
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.77
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,165.5
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
110211,"Park Grove, 76",2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.66
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.14
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.94
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.62
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.36
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.73
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.28
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.68
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.94
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.75
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.97
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,68.89
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,144.2
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
110211,"Park Grove, 76",2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.17
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.7
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.41
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.62
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.5
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.72
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.57
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.23
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.19
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,70.83
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,163.9
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
110211,"Park Grove, 76",2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.58
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.78
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.48
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.01
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.26
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.01
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.7
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
110211,"Park Grove, 76",2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.45
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.51
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.23
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.34
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
