Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.76
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.65
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.88
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
110211,"Park Grove, 76",2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.25
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.89
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.18
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.4
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.11
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.98
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.91
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.36
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,54.57
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
110211,"Park Grove, 76",2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.29
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.84
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.9
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.77
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.78
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.09
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.31
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.75
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.5
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.31
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
110211,"Park Grove, 76",2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.33
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.83
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.07
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.24
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.16
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.06
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.25
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.38
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.64
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.58
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
110211,"Park Grove, 76",2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.09
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.85
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.04
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.96
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.95
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.56
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.47
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.75
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.35
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.14
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.89
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.97
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
110211,"Park Grove, 76",2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.13
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.79
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.99
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.2
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.47
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.6
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.41
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.04
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.92
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.19
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
110211,"Park Grove, 76",2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.26
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.06
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.62
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.09
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.45
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.15
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
110211,"Park Grove, 76",2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.53
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.76
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.01
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,27.0
