Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.25
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.14
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.79
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.12
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.77
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.02
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.73
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.43
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
110211,"Park Grove, 76",2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.7
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.14
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.15
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.16
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.01
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.9
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.31
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.69
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.87
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
110211,"Park Grove, 76",2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.25
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.19
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.24
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.64
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.14
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.93
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.7
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.19
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.48
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.8
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.69
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
110211,"Park Grove, 76",2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.16
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.69
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.5
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.06
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.05
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.3
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.86
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.06
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.72
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.85
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
110211,"Park Grove, 76",2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.92
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.7
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.28
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.19
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.17
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.62
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.08
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.85
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.16
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
110211,"Park Grove, 76",2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.71
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.82
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.32
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.89
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.25
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.62
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.49
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.24
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.25
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.79
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,32.7
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.02
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.98
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110211,"Park Grove, 76",2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.02
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-1.17
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.57
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.1
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.63
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.85
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.83
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.05
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.15
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
110211,"Park Grove, 76",2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.78
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.07
