Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.3
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.4
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.29
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.47
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.51
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.55
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.06
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.42
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.7
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
110211,"Park Grove, 76",2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.04
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.21
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.18
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.62
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.76
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.25
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.54
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.3
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.35
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.73
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.73
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.9
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,153.5
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
110211,"Park Grove, 76",2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.22
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.64
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.25
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.37
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.57
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.44
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,20.25
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.24
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.12
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.26
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.36
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
110211,"Park Grove, 76",2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.47
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.27
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.93
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.58
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.46
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.78
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.81
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.7
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.96
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.52
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.06
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.55
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
110211,"Park Grove, 76",2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.93
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.49
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.45
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.38
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.15
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.71
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.75
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.22
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.5
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,56.9
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.62
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
110211,"Park Grove, 76",2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.56
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.05
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.75
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.58
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.63
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.34
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,-1.06
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.92
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.12
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
110211,"Park Grove, 76",2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.34
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.04
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.01
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.65
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.58
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.45
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.49
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.37
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.31
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
