Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.19
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.75
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.37
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.54
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.04
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.0
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.54
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.46
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.56
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
110211,"Park Grove, 76",2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.69
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.24
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.29
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,21.01
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,87.2
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.68
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.05
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.29
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
110211,"Park Grove, 76",2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.73
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.15
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.7
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.72
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.54
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,22.78
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,94.6
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.31
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.25
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.55
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
110211,"Park Grove, 76",2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.87
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.24
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.54
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.21
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.91
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,70.5
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.18
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.31
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.2
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
110211,"Park Grove, 76",2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.37
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.55
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.84
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.34
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.74
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.05
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.17
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.33
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
110211,"Park Grove, 76",2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.91
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.05
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.19
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.3
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.83
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.02
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.98
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.28
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.02
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
110211,"Park Grove, 76",2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.03
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-1.21
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.23
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.35
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.1
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.44
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.08
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.04
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,32.2
