Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.33
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.19
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.04
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
110211,"Park Grove, 76",2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.37
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.77
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.91
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.57
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.48
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.33
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,32.2
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.17
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.62
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
110211,"Park Grove, 76",2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.42
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.25
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.17
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.84
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.08
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.49
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.64
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.79
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.96
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.57
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
110211,"Park Grove, 76",2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.67
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.56
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.57
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.97
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.43
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.31
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.72
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.38
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.75
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.39
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.26
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.54
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.22
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
110211,"Park Grove, 76",2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.54
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.16
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.64
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.83
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.08
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.75
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.64
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.55
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.23
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.08
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.72
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.2
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.21
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
110211,"Park Grove, 76",2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.01
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.95
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.68
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.49
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.86
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.18
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.7
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.75
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.47
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.48
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
110211,"Park Grove, 76",2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.76
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.64
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.29
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.11
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.61
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.93
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.62
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.06
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.46
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.78
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
110211,"Park Grove, 76",2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.6
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.28
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.37
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.29
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.08
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.06
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.26
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
