Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.07
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.17
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
110211,"Park Grove, 76",2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.57
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.8
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.79
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.33
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.7
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.76
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.44
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110211,"Park Grove, 76",2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.18
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.76
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.99
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.01
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.04
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.95
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,18.24
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.21
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.24
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.83
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
110211,"Park Grove, 76",2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.42
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.69
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.15
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.04
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.72
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.1
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.55
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.15
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.74
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.05
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
110211,"Park Grove, 76",2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.13
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.78
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.74
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.34
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.81
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.31
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.32
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.67
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
110211,"Park Grove, 76",2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.03
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,111.9
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.11
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.4
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,15.82
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.3
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.0
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.67
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.63
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.72
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.34
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.67
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
110211,"Park Grove, 76",2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.53
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,107.0
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.84
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.88
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.42
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.57
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.44
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.5
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.69
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.93
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.86
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,73.38
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
110211,"Park Grove, 76",2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.53
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.66
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.08
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,64.1
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.89
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.26
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.95
