Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.37
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.71
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.25
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.37
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.2
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.48
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.72
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
110211,"Park Grove, 76",2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.09
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,101.7
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.95
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,1.19
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.86
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.47
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.41
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.65
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.7
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.14
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.33
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.35
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,75.2
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
110211,"Park Grove, 76",2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.49
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.1
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.1
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.59
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.38
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.92
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.68
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.0
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.89
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.31
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
110211,"Park Grove, 76",2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.13
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.41
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.03
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.83
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.19
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.26
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.48
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
110211,"Park Grove, 76",2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,2.02
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.78
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.46
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.8
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.25
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
110211,"Park Grove, 76",2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.54
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.1
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.77
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.49
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.23
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
110211,"Park Grove, 76",2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.8
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.59
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,2.27
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.05
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.63
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.43
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.96
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,65.05
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
110211,"Park Grove, 76",2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.25
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
