Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.34
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.62
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.89
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.01
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.31
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
110211,"Park Grove, 76",2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.44
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.14
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.75
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.81
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.93
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
110211,"Park Grove, 76",2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.68
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.9
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.62
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.84
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
110211,"Park Grove, 76",2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.38
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.0
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.0
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.94
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.06
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.93
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
110211,"Park Grove, 76",2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.57
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,62.4
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.6
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.16
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.81
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.4
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.07
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,61.08
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
110211,"Park Grove, 76",2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.54
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,108.2
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.07
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.84
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
110211,"Park Grove, 76",2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.83
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.05
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,32.2
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.41
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.4
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
110211,"Park Grove, 76",2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.63
