Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.23
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.76
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.28
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.1
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.04
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.55
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
110211,"Park Grove, 76",2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.95
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.17
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,96.6
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.92
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.29
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,48.63
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
110211,"Park Grove, 76",2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.58
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.87
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.1
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.54
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.93
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
110211,"Park Grove, 76",2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.62
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.07
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
110211,"Park Grove, 76",2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.73
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.96
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110211,"Park Grove, 76",2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.44
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.65
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.17
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.77
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110211,"Park Grove, 76",2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
