Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.46
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.32
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
110211,"Park Grove, 76",2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,32.7
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.14
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
110211,"Park Grove, 76",2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,32.7
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.46
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
110211,"Park Grove, 76",2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.89
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
110211,"Park Grove, 76",2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.72
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.02
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.76
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.11
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.11
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110211,"Park Grove, 76",2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.76
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.16
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
110211,"Park Grove, 76",2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.56
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.96
