Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.75
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.67
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
110211,"Park Grove, 76",2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.13
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
110211,"Park Grove, 76",2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.77
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.17
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.29
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.27
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
110211,"Park Grove, 76",2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.01
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.7
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.33
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.6
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
110211,"Park Grove, 76",2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.57
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.89
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.35
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.4
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110211,"Park Grove, 76",2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.28
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.36
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
110211,"Park Grove, 76",2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.77
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.5
