Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.88
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
110211,"Park Grove, 76",2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.4
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110211,"Park Grove, 76",2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.77
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.82
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.78
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110211,"Park Grove, 76",2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.67
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.67
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.2
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.05
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.7
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.85
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.54
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
110211,"Park Grove, 76",2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.6
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.82
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
110211,"Park Grove, 76",2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.76
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.02
