Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.69
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.33
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
110211,"Park Grove, 76",2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.17
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.19
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.1
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
110211,"Park Grove, 76",2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.74
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.7
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.78
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.06
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
110211,"Park Grove, 76",2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.55
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.43
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.93
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.5
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
110211,"Park Grove, 76",2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.88
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.57
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.4
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.56
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.99
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
110211,"Park Grove, 76",2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.85
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.93
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.3
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,34.2
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.68
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.45
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
110211,"Park Grove, 76",2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.83
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.22
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.59
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.77
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.97
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
110211,"Park Grove, 76",2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
