Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.75
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.08
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.91
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.48
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
110211,"Park Grove, 76",2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.75
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.1
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.51
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.82
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
110211,"Park Grove, 76",2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.19
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.8
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.0
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.63
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.47
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
110211,"Park Grove, 76",2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.14
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.58
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.12
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.9
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.42
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.86
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.95
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
110211,"Park Grove, 76",2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.67
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.67
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,35.4
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.22
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
110211,"Park Grove, 76",2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.76
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.37
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,35.4
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.78
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,43.34
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
110211,"Park Grove, 76",2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.17
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.7
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,35.5
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.38
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
