Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,48.34
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
110211,"Park Grove, 76",2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.45
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.24
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,35.5
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.57
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.78
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.55
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
110211,"Park Grove, 76",2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.22
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.82
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110211,"Park Grove, 76",2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.96
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.59
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
110211,"Park Grove, 76",2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.88
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.92
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.3
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.52
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
110211,"Park Grove, 76",2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.15
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.56
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.52
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.41
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
110211,"Park Grove, 76",2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.73
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,17.49
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.19
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.13
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.33
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,42.58
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
110211,"Park Grove, 76",2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.74
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.7
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.05
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,65.3
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.89
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
