Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.75
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.08
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
110211,"Park Grove, 76",2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.36
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.86
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.53
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.17
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.72
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.11
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.48
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
110211,"Park Grove, 76",2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.45
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.78
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.02
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.15
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.91
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.95
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
110211,"Park Grove, 76",2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.93
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.11
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.0
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.13
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.46
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.18
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
110211,"Park Grove, 76",2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.42
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.42
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.67
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.5
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.1
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.45
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,54.75
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
110211,"Park Grove, 76",2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.52
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.7
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.83
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,35.9
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.43
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.1
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
110211,"Park Grove, 76",2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.04
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.07
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.01
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.66
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,35.9
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.13
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.63
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.77
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
110211,"Park Grove, 76",2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.97
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.1
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.49
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
