Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.85
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.54
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.44
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.01
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.06
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.74
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
110211,"Park Grove, 76",2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.96
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,60.9
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.51
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.35
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.98
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.2
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.42
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.13
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.3
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
110211,"Park Grove, 76",2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.45
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.0
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.62
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.79
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.31
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.13
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.01
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.79
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.34
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
110211,"Park Grove, 76",2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.09
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,65.2
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,102.9
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.19
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.03
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.21
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.81
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.5
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.2
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.94
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.17
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,73.86
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
110211,"Park Grove, 76",2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.9
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.0
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.41
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.93
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.88
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.5
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.53
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.9
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.26
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
110211,"Park Grove, 76",2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.53
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.63
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,69.1
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.99
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.11
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.5
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.04
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.23
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.84
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
110211,"Park Grove, 76",2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.14
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.7
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.95
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.95
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.7
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.6
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.67
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.11
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.94
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
110211,"Park Grove, 76",2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.15
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.4
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.9
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.0
