Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.96
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.2
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.7
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.94
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.38
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.89
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.12
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
110211,"Park Grove, 76",2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.95
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.13
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.25
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.72
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.0
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.06
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.69
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.0
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
110211,"Park Grove, 76",2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.12
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.96
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.81
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.2
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.46
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,65.12
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
110211,"Park Grove, 76",2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.18
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.9
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.3
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.85
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,66.4
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.5
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.2
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.16
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.58
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.7
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.19
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.05
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
110211,"Park Grove, 76",2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.02
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.05
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.39
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.4
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.64
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.57
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.8
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.56
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.97
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.37
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.12
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
110211,"Park Grove, 76",2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.92
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.66
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.5
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.31
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.32
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.6
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.6
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.09
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,35.5
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.91
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.93
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.77
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.44
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
110211,"Park Grove, 76",2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.59
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,87.5
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.43
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.69
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.95
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.62
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,35.5
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.12
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.81
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.15
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.91
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
110211,"Park Grove, 76",2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
