Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.35
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.75
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.1
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.11
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.6
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.46
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,18.94
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.94
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,35.5
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.79
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.31
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.24
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.01
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
110211,"Park Grove, 76",2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.44
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.8
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.38
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.26
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,64.9
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.04
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.35
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.28
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,35.4
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.46
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.67
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.43
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.52
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
110211,"Park Grove, 76",2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.99
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.7
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,16.18
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.89
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.29
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,35.4
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.3
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.89
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.57
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
110211,"Park Grove, 76",2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.88
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.2
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.07
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.92
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.06
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.35
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,35.3
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.09
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.63
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.32
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,155.1
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
110211,"Park Grove, 76",2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.36
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.99
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.92
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.61
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.56
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.8
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,35.2
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.27
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.66
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.04
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
110211,"Park Grove, 76",2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.45
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,94.4
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.1
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.17
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.41
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.69
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.54
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.82
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
110211,"Park Grove, 76",2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.03
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,61.9
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.0
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.7
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.9
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.95
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.35
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.35
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.3
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.91
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.68
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.97
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.85
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
