Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
110211,"Park Grove, 76",2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.49
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.87
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.2
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.51
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.57
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.63
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.0
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,34.9
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.63
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.32
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.84
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.01
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
110211,"Park Grove, 76",2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.37
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.37
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,95.8
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.85
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.86
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.85
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.96
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.1
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.68
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.09
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.15
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.6
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
110211,"Park Grove, 76",2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.98
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.51
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.5
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.13
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.91
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.99
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.12
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.43
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.55
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,99.6
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,34.7
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.77
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.31
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.94
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,87.62
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,153.3
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
110211,"Park Grove, 76",2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.01
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.4
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.41
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.27
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.06
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.02
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.46
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,103.1
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.29
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,89.73
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,194.1
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
110211,"Park Grove, 76",2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.27
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.3
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.91
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.7
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.0
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.13
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.84
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.17
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.8
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.39
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,90.2
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,190.2
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
110211,"Park Grove, 76",2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.3
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,76.2
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,107.9
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.99
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.9
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.27
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.85
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.4
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.11
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,14.23
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.18
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.4
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.26
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.89
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.92
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,87.48
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,172.5
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
110211,"Park Grove, 76",2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.0
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.04
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.36
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.7
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.11
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.82
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.44
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
