Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.65
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.66
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.4
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.61
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,157.1
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
110211,"Park Grove, 76",2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.26
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,79.1
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,119.7
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.52
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.56
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.65
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.83
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
110211,"Park Grove, 76",2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.33
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,79.8
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,122.6
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.29
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.05
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.62
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,34.2
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.09
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.33
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.24
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
110211,"Park Grove, 76",2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.87
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.97
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,81.8
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,129.2
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.95
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.13
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.62
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.61
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.41
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
110211,"Park Grove, 76",2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.3
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,118.8
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.02
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.32
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.58
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.74
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.88
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.48
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.17
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.3
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,151.2
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
110211,"Park Grove, 76",2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.15
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,114.6
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.33
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.2
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.38
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.5
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110211,"Park Grove, 76",2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.57
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.6
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.53
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.96
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.5
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.58
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.68
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.2
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
110211,"Park Grove, 76",2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.6
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.08
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.54
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.36
