Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.46
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.68
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
110211,"Park Grove, 76",2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.53
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.03
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.23
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.25
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.58
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.79
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.88
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.76
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
110211,"Park Grove, 76",2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.23
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.82
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.31
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.42
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.33
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.04
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.93
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.79
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.07
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.84
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
110211,"Park Grove, 76",2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.98
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.5
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.55
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.45
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.05
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.8
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.24
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.71
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.98
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
110211,"Park Grove, 76",2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.67
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.59
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.18
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.03
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.93
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.5
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.75
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.77
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.86
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.49
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
110211,"Park Grove, 76",2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.09
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.74
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.4
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.54
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.34
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,45.02
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
110211,"Park Grove, 76",2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.41
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.66
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.31
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.62
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.44
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.26
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,-0.51
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.31
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.52
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
110211,"Park Grove, 76",2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.09
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.55
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.36
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.55
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.1
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.6
