Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.0
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.73
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.69
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.06
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.23
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.02
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.93
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
110211,"Park Grove, 76",2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.05
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.14
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-1.26
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.16
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.19
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.28
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.68
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.9
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.91
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.51
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.77
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
110211,"Park Grove, 76",2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.37
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.07
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,-1.22
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.15
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.16
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.14
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.66
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.61
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.17
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
110211,"Park Grove, 76",2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.03
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.13
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.6
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.94
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.17
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.32
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.39
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.47
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.3
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.55
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.22
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
110211,"Park Grove, 76",2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.4
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.42
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.57
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.88
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.22
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.38
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.03
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.36
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.36
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.95
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.08
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.69
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.27
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
110211,"Park Grove, 76",2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.49
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.88
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.44
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.39
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.04
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.91
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-7.26
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.09
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.78
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.33
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.05
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
110211,"Park Grove, 76",2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.54
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.42
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.12
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,-0.5
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.34
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.06
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.85
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.46
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.78
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.7
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.68
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
110211,"Park Grove, 76",2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.57
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.3
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.25
