Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.66
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-8.55
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.48
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.41
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.09
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
110211,"Park Grove, 76",2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.73
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.6
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.14
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.74
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.18
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.9
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.8
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,32.7
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.31
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.69
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
110211,"Park Grove, 76",2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.69
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.07
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.45
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.21
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.3
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-6.72
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.39
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.58
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
110211,"Park Grove, 76",2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.06
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.54
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.96
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.44
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.24
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.55
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.01
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.93
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.33
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
110211,"Park Grove, 76",2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.3
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.28
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.18
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.0
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.37
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
110211,"Park Grove, 76",2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.16
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.03
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.32
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.18
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.15
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.54
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
110211,"Park Grove, 76",2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.87
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.95
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.17
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.31
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.12
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.01
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.97
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.4
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
110211,"Park Grove, 76",2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
