Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.34
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.63
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.58
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.13
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.29
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.17
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.45
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.79
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.98
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
110211,"Park Grove, 76",2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.42
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.03
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.73
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.12
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.2
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.68
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.38
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.49
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.36
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.76
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
110211,"Park Grove, 76",2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.42
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.64
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.7
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.8
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.64
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.37
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.31
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.6
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.9
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.91
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.59
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.03
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.28
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,53.67
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
110211,"Park Grove, 76",2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.23
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.49
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.6
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.72
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,77.5
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.89
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.31
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.62
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.05
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.1
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
110211,"Park Grove, 76",2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.3
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.41
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.9
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.63
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.62
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.88
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.66
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.4
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.76
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.16
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.72
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
110211,"Park Grove, 76",2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.75
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.65
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.51
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.28
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.18
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.61
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.27
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.23
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,32.2
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.39
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.45
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.54
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
110211,"Park Grove, 76",2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.02
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.25
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.5
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.79
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.21
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.51
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.84
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.07
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
