Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.06
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,65.33
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
110211,"Park Grove, 76",2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.11
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.05
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.5
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.38
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.29
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,49.1
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.39
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.51
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.31
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.76
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.97
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.11
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.64
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
110211,"Park Grove, 76",2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.64
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.72
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.02
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.63
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.17
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.8
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.28
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.39
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,15.97
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.04
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.0
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.53
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.32
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.59
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
110211,"Park Grove, 76",2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.14
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.93
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,1.18
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.57
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.88
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.13
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,75.6
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.16
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.55
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.09
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
110211,"Park Grove, 76",2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.59
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.73
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.69
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.46
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,19.69
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,81.3
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.75
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.84
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.31
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
110211,"Park Grove, 76",2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.01
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.14
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.5
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.1
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.39
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.91
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,58.6
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.48
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.43
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.35
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.89
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
110211,"Park Grove, 76",2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.15
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.4
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.54
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.32
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.58
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.5
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.4
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.89
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.51
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.37
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.6
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.12
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.68
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,67.28
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
110211,"Park Grove, 76",2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.25
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.96
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.1
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.39
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.77
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.88
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.9
