Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.53
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.3
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.74
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.7
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.41
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
110211,"Park Grove, 76",2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.87
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.36
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.73
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,12.27
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,13.58
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.73
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.4
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,45.29
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
110211,"Park Grove, 76",2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.74
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.78
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.05
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.5
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,19.16
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,80.5
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.56
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,17.06
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.46
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.28
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.7
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
110211,"Park Grove, 76",2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.27
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.77
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.6
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.51
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.14
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.62
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,19.94
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.95
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,18.15
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,82.0
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.14
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.65
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.29
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.86
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
110211,"Park Grove, 76",2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.67
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.1
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.62
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,17.28
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.54
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,73.4
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.71
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.71
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.38
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.65
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.63
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.74
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
110211,"Park Grove, 76",2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.34
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.61
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.79
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.69
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.45
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.54
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.77
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,16.34
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.78
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.67
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.25
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.62
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.42
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.31
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
110211,"Park Grove, 76",2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.42
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.89
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.65
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.34
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.45
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.38
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.88
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.58
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
110211,"Park Grove, 76",2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.4
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.68
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.31
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.45
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.12
