Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.74
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.84
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.19
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.7
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.31
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
110211,"Park Grove, 76",2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.84
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.55
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.54
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.58
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.03
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.97
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.31
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.96
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
110211,"Park Grove, 76",2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.13
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.05
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.6
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.04
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
110211,"Park Grove, 76",2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.39
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.15
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.19
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.65
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.95
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,53.03
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
110211,"Park Grove, 76",2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.25
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.14
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,12.11
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.97
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.82
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.23
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.62
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.38
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
110211,"Park Grove, 76",2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.32
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.6
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.5
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.52
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.56
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,31.8
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.55
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.5
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.44
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
110211,"Park Grove, 76",2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.15
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,0.16
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.28
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.04
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.11
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.97
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
110211,"Park Grove, 76",2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.01
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.7
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
