Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.61
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,0.29
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-0.39
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.44
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.81
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.72
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.02
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.25
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,51.23
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
110211,"Park Grove, 76",2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.63
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.37
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.73
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.64
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.02
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.46
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.9
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.96
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.63
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.15
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.1
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
110211,"Park Grove, 76",2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.46
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.23
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.94
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.03
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.0
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.69
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.53
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.06
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,31.9
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.9
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,41.87
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.16
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
110211,"Park Grove, 76",2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.4
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.98
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.92
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.01
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.1
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.46
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.19
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
110211,"Park Grove, 76",2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.42
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.48
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
110211,"Park Grove, 76",2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.52
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.45
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,32.0
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.82
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
110211,"Park Grove, 76",2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.28
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,32.1
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.24
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
110211,"Park Grove, 76",2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.6
