Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.94
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.91
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,32.2
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.74
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.22
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
110211,"Park Grove, 76",2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.8
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,32.2
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.78
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.17
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.28
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.78
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.6
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
110211,"Park Grove, 76",2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.37
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,32.3
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.38
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
110211,"Park Grove, 76",2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.35
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.32
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.08
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.65
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
110211,"Park Grove, 76",2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.45
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,32.4
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.27
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
110211,"Park Grove, 76",2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.6
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.89
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.37
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110211,"Park Grove, 76",2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.12
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.98
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,32.5
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.43
