Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.9
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.8
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110211,"Park Grove, 76",2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,32.6
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.46
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
110211,"Park Grove, 76",2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,32.7
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.55
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.79
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
110211,"Park Grove, 76",2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.77
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.3
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.62
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.42
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.26
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
110211,"Park Grove, 76",2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.82
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.58
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110211,"Park Grove, 76",2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.76
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.1
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.19
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
110211,"Park Grove, 76",2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.85
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.25
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
110211,"Park Grove, 76",2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.51
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.44
