Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.32
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.76
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.71
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.52
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.88
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.55
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.03
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
110211,"Park Grove, 76",2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.74
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.5
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.2
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.3
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.66
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
110211,"Park Grove, 76",2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.28
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.7
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.4
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.02
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
110211,"Park Grove, 76",2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.48
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.94
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.51
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.66
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.81
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
110211,"Park Grove, 76",2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.71
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.95
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.54
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
110211,"Park Grove, 76",2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.24
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.24
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
110211,"Park Grove, 76",2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.29
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.78
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.35
