Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.4
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
110211,"Park Grove, 76",2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.97
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.2
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.53
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.14
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.86
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
110211,"Park Grove, 76",2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.26
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.8
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.47
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
110211,"Park Grove, 76",2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.89
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.28
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.3
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.33
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.92
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.89
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.43
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.35
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.18
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
110211,"Park Grove, 76",2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.14
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.22
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.33
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.61
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
110211,"Park Grove, 76",2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.67
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.82
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.1
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.3
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,28.6
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
110211,"Park Grove, 76",2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.88
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.78
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.31
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.19
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
110211,"Park Grove, 76",2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.99
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.9
