Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.8
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.34
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.46
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.44
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
110211,"Park Grove, 76",2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.68
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.51
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.72
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
110211,"Park Grove, 76",2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.59
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.36
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.91
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.06
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.51
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
110211,"Park Grove, 76",2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.54
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.87
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.98
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.04
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
110211,"Park Grove, 76",2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.0
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.88
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
110211,"Park Grove, 76",2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.7
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.22
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.24
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,34.2
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.74
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
110211,"Park Grove, 76",2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.71
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.36
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.12
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
110211,"Park Grove, 76",2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.63
