Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.27
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.17
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
110211,"Park Grove, 76",2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.67
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.85
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.29
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
110211,"Park Grove, 76",2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.47
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.42
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.2
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
110211,"Park Grove, 76",2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.66
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.64
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.79
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.39
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.0
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.21
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.61
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.03
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.69
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.82
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.34
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
110211,"Park Grove, 76",2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.43
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.29
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.58
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.5
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.37
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.95
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
110211,"Park Grove, 76",2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.1
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,12.95
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,54.0
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.03
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.97
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.72
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.13
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.69
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
110211,"Park Grove, 76",2023-06-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.82
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.58
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.57
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.71
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
