Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.41
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.5
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.93
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.95
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.68
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.72
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.6
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.32
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
110211,"Park Grove, 76",2023-06-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.42
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.98
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.83
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.78
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.77
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.89
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.67
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.6
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
110211,"Park Grove, 76",2023-06-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.66
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.6
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.61
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.37
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.97
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
110211,"Park Grove, 76",2023-06-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.76
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.98
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.29
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.34
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.93
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
110211,"Park Grove, 76",2023-06-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.17
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.17
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,53.7
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.2
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.07
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.38
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.9
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.22
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.23
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.97
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,46.17
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
110211,"Park Grove, 76",2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.43
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.17
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.76
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.47
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.29
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
110211,"Park Grove, 76",2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.59
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,93.6
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.71
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.2
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.3
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,36.6
