Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.76
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.03
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,49.24
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
110211,"Park Grove, 76",2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.98
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.95
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,66.6
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.4
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.12
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.87
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.26
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.95
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.24
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
110211,"Park Grove, 76",2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.04
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.34
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.5
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.03
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.03
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.34
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.15
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.38
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
110211,"Park Grove, 76",2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.43
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.36
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.99
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.14
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.14
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.43
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
110211,"Park Grove, 76",2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.76
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.46
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.68
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.49
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.11
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.87
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.58
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.37
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.69
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
110211,"Park Grove, 76",2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.12
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,49.7
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.6
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.11
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.38
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.1
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.3
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
110211,"Park Grove, 76",2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.08
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.17
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.39
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.0
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.5
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.42
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.22
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.8
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,73.5
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.08
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.12
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.68
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.77
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
110211,"Park Grove, 76",2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,32.0,N Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.66
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.5
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.27
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.39
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,23.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.43
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.84
