Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.0
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.42
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.13
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.85
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.14
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
110211,"Park Grove, 76",2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.72
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,29.76
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,81.8
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,124.0
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,19.42
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,80.3
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.66
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.27
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.23
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,36.7
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.42
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.29
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.17
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.16
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
110211,"Park Grove, 76",2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.11
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,35.8
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,96.9
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,148.2
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.2
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.18
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.9
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.43
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,17.44
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,72.5
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.6
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.63
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.0
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.11
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.67
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.52
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,78.21
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,136.7
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
110211,"Park Grove, 76",2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.13
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,27.52
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,70.2
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,116.6
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.99
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.48
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.73
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.88
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.82
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.57
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.86
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.92
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
110211,"Park Grove, 76",2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.13
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.81
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.0
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,90.3
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.93
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.73
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,23.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.38
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.72
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.6
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.7
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.44
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.36
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.31
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.51
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.12
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.78
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
110211,"Park Grove, 76",2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.64
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.77
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,80.7
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,128.6
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,17.83
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,23.0,N Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.12
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.21
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.88
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.84
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.81
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.45
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.94
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.0
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
110211,"Park Grove, 76",2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.84
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.89
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,30.07
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,125.2
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.92
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.19
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.73
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.94
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.18
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.88
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.44
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.87
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.93
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,77.42
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
110211,"Park Grove, 76",2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.74
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,28.86
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,71.4
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,120.8
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
