Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,11.58
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,22.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,49.6
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.58
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.96
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.67
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.08
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.7
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.17
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.2
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.02
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.56
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
110211,"Park Grove, 76",2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.25
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,26.24
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,110.0
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.08
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.2
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.95
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.89
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.75
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.16
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,36.6
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.35
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.74
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.72
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
110211,"Park Grove, 76",2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,32.0,N Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.84
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.62
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,60.0
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,98.8
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.9
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.9
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.7
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.06
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.3
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.01
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.07
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.08
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.23
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
110211,"Park Grove, 76",2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.18
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.55
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.11
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.1
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.28
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.96
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.76
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,22.0,N Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.86
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.24
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.93
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.43
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.83
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.52
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.83
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
110211,"Park Grove, 76",2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.43
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,45.6
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.98
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,23.0,N Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.45
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.85
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,22.0,N Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.9
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.87
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,36.5
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.31
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.19
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.99
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.88
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
110211,"Park Grove, 76",2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,32.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.73
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.96
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.1
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.48
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.39
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,23.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.48
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.2
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.84
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.49
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.81
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.23
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.63
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.52
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.23
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
110211,"Park Grove, 76",2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.87
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.7
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.21
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,23.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.93
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.16
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.17
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.7
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.27
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.14
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.12
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.9
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.91
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.13
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.94
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.71
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
110211,"Park Grove, 76",2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,32.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.61
