Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.9
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.66
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,22.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.38
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.64
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.29
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.76
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,36.4
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.59
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.07
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.03
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
110211,"Park Grove, 76",2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.1
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.21
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.17
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.57
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.01
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.98
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,36.3
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.89
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.78
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.33
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.28
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
110211,"Park Grove, 76",2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.27
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.5
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.9
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,82.3
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.3
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,23.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.22
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,22.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.21
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,51.8
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.69
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.21
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,36.2
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.56
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.51
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.86
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.25
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
110211,"Park Grove, 76",2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.26
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.26
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.75
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.5
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.79
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.3
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.15
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.35
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.9
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.45
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.94
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.83
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,36.1
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.72
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.18
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.91
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.46
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
110211,"Park Grove, 76",2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.57
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.19
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.0
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.22
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.84
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,54.7
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.66
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.62
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.38
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,61.3
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.53
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.42
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.73
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.93
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.26
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.49
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.47
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.8
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
110211,"Park Grove, 76",2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.14
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.11
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.4
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.02
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.65
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,7.1
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.01
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,22.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.34
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.05
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.07
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.89
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.4
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,36.0
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.21
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.97
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.3
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
110211,"Park Grove, 76",2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,32.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.55
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.34
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.4
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,23.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.47
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,14.82
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,22.0,N Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,62.0
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.05
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,62.6
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.82
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.22
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.7
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.85
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,35.9
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.55
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.22
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
110211,"Park Grove, 76",2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
