Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,32.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,24.94
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,104.5
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.98
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.84
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.88
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.26
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.27
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,22.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.34
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.19
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.95
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.2
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,35.8
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.89
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.57
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.16
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.49
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
110211,"Park Grove, 76",2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,32.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.41
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.2
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,62.1
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,105.1
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.67
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.68
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.57
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,23.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.65
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.12
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.7
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.2
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.35
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.82
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.98
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,35.7
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.2
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.41
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.77
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.37
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
110211,"Park Grove, 76",2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.8
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,32.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.38
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.79
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,50.6
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,88.1
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,9.53
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.93
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.53
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,13.46
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,56.2
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.38
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.32
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.97
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.21
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.14
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.56
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.85
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
110211,"Park Grove, 76",2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,32.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,25.92
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,109.7
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.19
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.3
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.89
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.3
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.4
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.62
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.8
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,20.62
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.5
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.79
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.82
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,76.2
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
110211,"Park Grove, 76",2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.2
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,32.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.23
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.33
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.8
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,45.9
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,80.3
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,10.13
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,13.13
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.09
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.26
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.12
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.38
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.97
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,35.5
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.78
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.41
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.33
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,67.3
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
110211,"Park Grove, 76",2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,32.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.34
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.13
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,47.3
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.59
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.28
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.84
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,12.76
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.56
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,53.6
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.16
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.85
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.08
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.97
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.8
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.0
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,35.4
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.68
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.73
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,69.98
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
110211,"Park Grove, 76",2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,32.0,N Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.43
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,83.5
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,13.76
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.6
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,23.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,58.2
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.21
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.69
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,44.7
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,49.9
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.23
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,55.8
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.32
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.7
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.67
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.7
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,35.3
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
