Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.85
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.74
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.44
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.56
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
110211,"Park Grove, 76",2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,11.33
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,32.0,N Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.32
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.0
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.72
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.74
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,23.0,N Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,50.3
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.8
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,15.05
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,22.0,N Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,63.0
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.7
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.17
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.43
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.61
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.22
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,35.2
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.32
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.63
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.36
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
110211,"Park Grove, 76",2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,32.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.98
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.54
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.08
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.73
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,13.0
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.27
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.46
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.7
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.23
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,70.65
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,149.1
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
110211,"Park Grove, 76",2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,32.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.56
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.2
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.42
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,23.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.49
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,40.8
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.1
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.16
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,9.04
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.86
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.84
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.59
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.46
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
110211,"Park Grove, 76",2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.41
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,32.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,22.82
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,60.5
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,97.5
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,11.32
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.34
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,23.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,48.3
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.16
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.03
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.12
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.74
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.59
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.04
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.76
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
110211,"Park Grove, 76",2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.3
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.46
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,8.73
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.13
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,23.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.14
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.66
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.67
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.7
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,34.9
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.92
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.21
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.47
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
110211,"Park Grove, 76",2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.69
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.69
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,23.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.55
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.54
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.17
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.58
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.02
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
110211,"Park Grove, 76",2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.65
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.49
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.13
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.89
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,23.0,N Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.31
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.5
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.6
