Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.36
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.46
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.73
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.72
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
110211,"Park Grove, 76",2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,32.0,N Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.59
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.34
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.96
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.0
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.93
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.38
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.66
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,34.7
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.31
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.14
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
110211,"Park Grove, 76",2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.24
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.23
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.97
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.89
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.24
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.83
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.39
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.38
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.52
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.15
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
110211,"Park Grove, 76",2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,32.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.52
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.41
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.58
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.74
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.79
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.29
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,22.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.13
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.54
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.49
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.8
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.4
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.25
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
110211,"Park Grove, 76",2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,32.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.71
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.59
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.61
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.4
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.55
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.76
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,22.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.35
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.18
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.23
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.31
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.57
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
110211,"Park Grove, 76",2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,32.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.62
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.8
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.79
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,23.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,22.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.76
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.1
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.39
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
110211,"Park Grove, 76",2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,32.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.33
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.68
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.64
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.46
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.48
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.01
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.76
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.53
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
110211,"Park Grove, 76",2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.47
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,8.59
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.7
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,23.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.9
