Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.23
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.89
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.39
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.21
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.91
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
110211,"Park Grove, 76",2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.27
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.13
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,32.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.55
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.53
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.45
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.2
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.19
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.44
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,34.2
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.33
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.8
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
110211,"Park Grove, 76",2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.18
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,32.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.81
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.28
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.32
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.0
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.09
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,22.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.9
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.45
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.25
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.93
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.6
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.73
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
110211,"Park Grove, 76",2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.21
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,32.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.8
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.05
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.28
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.75
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,23.0,N Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.5
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.02
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.34
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.29
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.9
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.29
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.93
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.96
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
110211,"Park Grove, 76",2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,32.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.12
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.24
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,23.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.83
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.9
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.3
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.1
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.96
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.26
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
110211,"Park Grove, 76",2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,32.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.59
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.99
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.83
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.96
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.81
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.64
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.45
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.47
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.97
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
110211,"Park Grove, 76",2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.21
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,7.53
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,32.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.99
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,23.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,22.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.24
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.97
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.47
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.15
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
110211,"Park Grove, 76",2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.57
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.49
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,32.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.8
