Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.85
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.69
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.77
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.55
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.89
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.13
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.94
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.66
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
110211,"Park Grove, 76",2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.44
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,32.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.6
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.28
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.63
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,23.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.5
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-5.82
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.23
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.11
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.25
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
110211,"Park Grove, 76",2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.77
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.86
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.39
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.1
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.8
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,23.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.5
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.55
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,22.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.26
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.65
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.47
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.79
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
110211,"Park Grove, 76",2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,32.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.56
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.66
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.4
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,23.0,N Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.5
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.12
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.3
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.04
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.38
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.18
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.48
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.74
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
110211,"Park Grove, 76",2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.07
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.96
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.12
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.96
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.26
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,23.0,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.19
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.37
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.15
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.87
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.05
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.99
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
110211,"Park Grove, 76",2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.06
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.15
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.09
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,9.88
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,22.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.28
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.76
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.17
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.68
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
110211,"Park Grove, 76",2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.01
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.16
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.19
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.05
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,23.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.62
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,22.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.94
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.47
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.98
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.5
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.29
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.83
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
110211,"Park Grove, 76",2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.39
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.18
