Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,32.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.56
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,15.61
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,23.0,N Current (RMS),A,46.0
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,6.1
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,67.7
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.33
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.21
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.94
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.64
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.38
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
110211,"Park Grove, 76",2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.58
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.02
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,32.0,N Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.57
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.79
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,23.0,N Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.72
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.72
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.47
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.29
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
110211,"Park Grove, 76",2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.76
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,6.24
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,32.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.81
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.7
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.65
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,23.0,N Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.05
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.71
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.94
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.79
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.45
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.5
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.99
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.24
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.64
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.67
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
110211,"Park Grove, 76",2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.71
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,32.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.62
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.6
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.12
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.3
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.99
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.07
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,23.0,N Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.16
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.85
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.1
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.27
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.39
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.2
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.58
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
110211,"Park Grove, 76",2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.13
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,32.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.32
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,47.1
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,78.3
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,14.19
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,23.0,N Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.71
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,22.0,N Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.82
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.4
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.37
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.87
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.58
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.82
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.87
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
110211,"Park Grove, 76",2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.24
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.82
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.17
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.1
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.77
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,42.0
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,9.0
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.47
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.23
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.05
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.25
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.2
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
110211,"Park Grove, 76",2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.08
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,32.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.77
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,48.2
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.7
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.44
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,23.0,N Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-0.74
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.54
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.41
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,22.0,N Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,50.4
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.54
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.71
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.06
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.91
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
