Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.16
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.31
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
110211,"Park Grove, 76",2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.29
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,32.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.13
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.14
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.3
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.1
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,23.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.37
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,22.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,45.2
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.87
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.3
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.42
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.17
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,162.6
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
110211,"Park Grove, 76",2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.16
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,32.0,N Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.36
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.79
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.63
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,22.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-1.69
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.74
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.24
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,16.99
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.82
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.22
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
110211,"Park Grove, 76",2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.7
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,32.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.13
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.1
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.3
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.97
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.94
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,23.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.74
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,22.0,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.1
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.86
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.18
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.02
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.88
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.67
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
110211,"Park Grove, 76",2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.84
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,32.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.01
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.65
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.4
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,0.5
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.3
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,23.0,N Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.27
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.28
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,14.1
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,22.0,N Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.33
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.26
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.85
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.15
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.38
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.7
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.3
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
110211,"Park Grove, 76",2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.39
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.25
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.09
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,23.0,N Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,11.03
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,22.0,N Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,48.5
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.7
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-4.09
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.2
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.8
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.25
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.17
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.1
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.13
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.62
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
110211,"Park Grove, 76",2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.69
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.3
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,-0.63
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,13.72
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,23.0,N Current (RMS),A,39.2
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.6
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.31
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.17
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.2
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.73
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,11.4
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.71
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.0
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.12
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.82
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.39
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.8
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
110211,"Park Grove, 76",2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.4
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.64
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.03
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,23.0,N Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.36
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,22.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.43
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.88
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.68
