Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.31
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.32
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.39
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
110211,"Park Grove, 76",2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.79
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,32.0,N Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,25.5
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.73
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.8
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,12.88
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,23.0,N Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.6
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.98
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.9
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-3.27
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.66
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.83
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,17.29
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.2
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.98
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.37
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.85
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
110211,"Park Grove, 76",2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.72
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.14
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,32.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.1
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.94
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,51.5
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.0
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.93
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.34
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,45.0
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.91
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.36
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.46
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.31
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.53
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.01
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
110211,"Park Grove, 76",2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.4
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.08
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,32.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.8
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.72
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.48
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,22.0,N Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-2.15
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.32
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.01
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.38
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.9
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.99
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
110211,"Park Grove, 76",2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,-1.11
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,32.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.25
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.03
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,23.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.58
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.61
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,8.16
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,22.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,46.8
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.88
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.16
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.36
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.87
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.34
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
110211,"Park Grove, 76",2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.66
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,32.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.69
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.36
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.08
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,22.0,N Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,54.6
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-0.53
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.77
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,12.65
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.98
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.1
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.81
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
110211,"Park Grove, 76",2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.46
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,13.26
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,32.0,N Current (RMS),A,51.3
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.2
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.65
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.11
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.18
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.8
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,55.4
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.42
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.71
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.08
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,33.1
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.48
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.36
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.03
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.05
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.68
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.2
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.92
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.14
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,53.69
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
110211,"Park Grove, 76",2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,10.44
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,32.0,N Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,50.7
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.58
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.41
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.02
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,39.4
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.92
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,27.6
