Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,15.76
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.1
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.4
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.57
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.95
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.56
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.83
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
110211,"Park Grove, 76",2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.35
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,32.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.2
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.77
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.1
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.01
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.13
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.28
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.73
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.73
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,22.0,N Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,45.3
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,16.17
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,69.2
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.32
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.27
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.84
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.94
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
110211,"Park Grove, 76",2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.19
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.54
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.2
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.46
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.77
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.08
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,43.5
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.4
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.86
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.1
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.98
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.42
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.28
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.99
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
110211,"Park Grove, 76",2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.12
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,32.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.43
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.1
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.91
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.61
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.4
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.8
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.76
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,23.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.1
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.18
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.02
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.55
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.8
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.36
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.07
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.98
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.36
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.66
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.85
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
110211,"Park Grove, 76",2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.31
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.78
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.8
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.97
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,23.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.14
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.38
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.42
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.64
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.45
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.8
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.32
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.3
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.16
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.96
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,50.62
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
110211,"Park Grove, 76",2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.22
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.45
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,35.5
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.5
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,23.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.4
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.89
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.48
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.3
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.77
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.45
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.05
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.03
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
110211,"Park Grove, 76",2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.11
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,32.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.97
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.63
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.5
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.1
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.74
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.82
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,23.0,N Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.6
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.3
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.25
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.15
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.11
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.3
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.11
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.08
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.51
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.81
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.16
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.44
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
110211,"Park Grove, 76",2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,-0.26
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,32.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.72
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.82
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.22
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.66
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,52.0
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.2
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.8
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.75
