Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.63
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.02
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.58
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,22.0,N Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.9
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,30.2
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.42
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,14.41
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.73
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,60.4
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.03
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.6
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,32.8
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.95
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.02
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.59
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.37
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
110211,"Park Grove, 76",2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.36
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.07
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.78
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.36
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.79
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,22.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.64
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.67
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.26
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.9
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
110211,"Park Grove, 76",2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.98
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,32.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.04
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.5
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.77
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.95
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.24
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,7.35
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,22.0,N Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,31.7
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.84
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.18
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.32
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.44
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.74
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
110211,"Park Grove, 76",2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.18
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.6
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.4
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.86
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.19
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.2
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.22
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.01
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,32.9
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.87
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.72
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.09
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
110211,"Park Grove, 76",2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.78
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,3.39
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,32.0,N Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.33
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.01
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.8
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.8
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.13
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.38
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.24
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.27
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.93
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,45.52
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
110211,"Park Grove, 76",2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,32.0,N Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.5
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.46
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.21
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,23.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.07
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,6.29
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,28.7
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.47
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.8
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.44
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.32
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,33.0
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.71
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.31
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
110211,"Park Grove, 76",2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.41
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.7
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.06
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.92
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.19
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.17
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,23.0,N Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.18
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.13
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,41.9
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.8
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.48
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.61
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.51
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
110211,"Park Grove, 76",2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.0
