Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.72
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.0
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.1
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,2.78
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.19
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.58
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.83
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,33.1
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.09
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.28
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.37
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
110211,"Park Grove, 76",2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.36
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.87
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.15
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.95
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.68
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.3
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.84
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,22.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.01
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.49
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.18
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.3
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
110211,"Park Grove, 76",2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.35
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,32.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.5
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.61
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.0
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.22
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.7
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.18
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.43
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.0
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,33.2
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.8
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.42
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.84
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
110211,"Park Grove, 76",2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.82
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.59
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,32.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.26
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.37
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,22.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.62
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.9
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.68
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,33.3
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.27
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
110211,"Park Grove, 76",2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.77
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.03
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.5
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.51
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,23.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.27
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.85
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.78
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.26
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.95
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.24
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.62
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
110211,"Park Grove, 76",2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.67
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.9
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.3
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.46
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.2
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.17
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,23.0,N Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.43
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.35
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.47
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.54
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,33.4
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.6
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110211,"Park Grove, 76",2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.64
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.19
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.66
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.8
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.01
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.81
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.2
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,22.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.75
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.5
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.94
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.17
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
