Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
110211,"Park Grove, 76",2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,0.76
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.93
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.0
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-5.39
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.9
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.63
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.14
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.47
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,23.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.11
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.74
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.8
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.57
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,33.5
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.65
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.38
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
110211,"Park Grove, 76",2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,2.11
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.78
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.89
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.05
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.32
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,22.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.75
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.91
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.83
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.73
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
110211,"Park Grove, 76",2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.99
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.6
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.41
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.8
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,23.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.71
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,5.35
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.44
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.82
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.0
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,33.6
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.85
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.09
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
110211,"Park Grove, 76",2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.87
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.76
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,0.96
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.22
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.83
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.65
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.72
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,23.0,N Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.7
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,22.0,N Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.95
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.17
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.06
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,33.7
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.26
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110211,"Park Grove, 76",2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.16
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.71
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.09
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.53
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.04
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.6
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.12
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,22.0,N Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.8
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.45
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.35
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.2
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,33.8
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.96
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.63
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
110211,"Park Grove, 76",2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.89
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.45
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.49
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.95
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.8
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,23.0,N Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.19
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,22.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.82
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.84
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.77
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.87
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.62
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.38
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110211,"Park Grove, 76",2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.8
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.8
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.42
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.97
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.23
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,22.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.9
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.46
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.84
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
