Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,33.9
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.51
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
110211,"Park Grove, 76",2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.76
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.8
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.27
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.58
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.76
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.16
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.03
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.92
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,22.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.4
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.7
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.63
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.27
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.14
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.62
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
110211,"Park Grove, 76",2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.05
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.99
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.02
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.04
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.53
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.94
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.02
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.18
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,22.0,N Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.4
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.82
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,34.0
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.46
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.22
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
110211,"Park Grove, 76",2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.09
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.13
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,23.0,N Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.19
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.32
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.14
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.47
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.71
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.73
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.05
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.43
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.74
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.73
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.45
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.99
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.12
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.56
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.18
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.61
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,34.1
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.65
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.25
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.72
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
110211,"Park Grove, 76",2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.08
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.81
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,32.0,N Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.17
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.24
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.89
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.66
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.09
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.9
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,23.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.73
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.99
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.44
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.4
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.43
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.1
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,34.2
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.65
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.54
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
110211,"Park Grove, 76",2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.79
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.58
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,32.0,N Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.21
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.85
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,23.0,N Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.0
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.95
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.49
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.8
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.73
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.75
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.4
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.87
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,34.3
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.38
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.42
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
110211,"Park Grove, 76",2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.75
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.68
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.78
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,23.0,N Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.62
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.4
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.52
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
