Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.7
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.12
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.86
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.09
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.25
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.88
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.72
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
110211,"Park Grove, 76",2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.95
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.34
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.4
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.03
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.2
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.14
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,23.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.38
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,22.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.2
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.92
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.27
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.93
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.82
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-4.91
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.34
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.64
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,34.4
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.34
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
110211,"Park Grove, 76",2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.76
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.45
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.4
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.21
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.4
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,22.0,N Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.79
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.17
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.82
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.81
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.59
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.11
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.47
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.92
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
110211,"Park Grove, 76",2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.7
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.92
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.2
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.37
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.54
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,23.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.49
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.62
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.03
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,34.5
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.85
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.13
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.88
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
110211,"Park Grove, 76",2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.31
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.21
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.19
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.79
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,23.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.41
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,22.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.57
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.69
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
110211,"Park Grove, 76",2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.27
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.82
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.45
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.32
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.82
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.8
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.68
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.23
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.14
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.42
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.49
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,22.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.1
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.34
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.64
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.0
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,34.6
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.23
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.88
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.71
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
110211,"Park Grove, 76",2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.83
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.25
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.26
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.6
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.67
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.41
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,23.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.7
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.47
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.48
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,22.0,N Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.6
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.67
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.74
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.41
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.66
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.7
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,34.7
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.66
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
110211,"Park Grove, 76",2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.74
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.23
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.35
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.06
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.3
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.93
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.9
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.48
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.63
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,23.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,20.4
