Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,22.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.15
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.77
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.67
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.3
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.29
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.09
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.51
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
110211,"Park Grove, 76",2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.68
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.5
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.2
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.9
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.53
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.4
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.4
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.96
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.43
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.88
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.39
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.41
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.07
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,31.2
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.65
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.34
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.9
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.92
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.5
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,34.8
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.98
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.15
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
110211,"Park Grove, 76",2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.41
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.4
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,32.0,N Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.43
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.2
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.93
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,23.0,N Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.36
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.31
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.75
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,22.0,N Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.7
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.4
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.04
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.78
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-4.01
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.12
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,34.9
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.54
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
110211,"Park Grove, 76",2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.69
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.55
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.88
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.89
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.4
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.75
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.68
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.94
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,23.0,N Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.7
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.13
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.97
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.06
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.2
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.92
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.58
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.21
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.2
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,34.9
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.77
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.92
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.19
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
110211,"Park Grove, 76",2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.95
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.61
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.7
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.9
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,4.9
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.55
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.56
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.21
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,23.0,N Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.46
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.61
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.1
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.94
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.02
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.17
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.65
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.12
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.65
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
110211,"Park Grove, 76",2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.67
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.73
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.4
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.55
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.63
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.54
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.43
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.23
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.83
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,23.0,N Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.36
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.57
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.76
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,22.0,N Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.2
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.91
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.28
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.18
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.5
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.45
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.51
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.85
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
110211,"Park Grove, 76",2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.85
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.32
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.64
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.44
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.7
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.4
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.17
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.24
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.8
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.63
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,23.0,N Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,32.6
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.56
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.84
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.83
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.37
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.04
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,11.5
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.58
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.64
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.39
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.42
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
110211,"Park Grove, 76",2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.36
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.94
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.22
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,32.0,N Current (RMS),A,6.3
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.9
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.53
