Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.1
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.47
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.29
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.16
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.97
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,23.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.1
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.3
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.63
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.91
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.44
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,22.0,N Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.09
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.64
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.78
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.02
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,12.3
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.6
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.35
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.03
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.47
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.33
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.59
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
110211,"Park Grove, 76",2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.48
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.84
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.0
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.0
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.28
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.6
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.96
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.4
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.3
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.23
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.7
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.62
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.69
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,23.0,N Current (RMS),A,16.5
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.9
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.16
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.69
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,22.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,34.7
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.2
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.87
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.31
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,14.4
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.52
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.93
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,35.2
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.59
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.72
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
110211,"Park Grove, 76",2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.88
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.31
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,32.0,N Current (RMS),A,6.8
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.1
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.62
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.85
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.5
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.24
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.7
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.22
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,23.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.66
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.0
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,8.49
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,35.7
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.86
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.66
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.26
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,12.1
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.3
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.31
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.37
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,35.3
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.07
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.42
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
110211,"Park Grove, 76",2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.84
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.91
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.21
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.2
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.2
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.54
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.44
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.65
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.49
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.95
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.71
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.84
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,23.0,N Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,37.2
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.32
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.91
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.23
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.05
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,22.0,N Current (RMS),A,17.4
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.33
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.97
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,12.5
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.7
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.38
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.25
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.13
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,35.3
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.1
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.91
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
110211,"Park Grove, 76",2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.38
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.29
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.11
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.95
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.35
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,23.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.8
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,39.5
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.33
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.2
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.9
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,42.7
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.39
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.59
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.75
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.4
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.42
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.55
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.6
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.05
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,35.3
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.26
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
110211,"Park Grove, 76",2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.9
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.47
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.57
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,32.0,N Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.3
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.95
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.36
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.26
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.09
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.11
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,23.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.6
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,2.68
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,10.41
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.71
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,22.0,N Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,43.7
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.0
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.95
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.72
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.77
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,12.0
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.5
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.9
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.29
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.56
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.69
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,35.4
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.48
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.91
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
110211,"Park Grove, 76",2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.55
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.91
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.71
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.9
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.6
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,32.0,N Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.64
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.34
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.63
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.8
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.35
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.23
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.91
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.83
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,23.0,N Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,41.4
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.12
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.37
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.56
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.5
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,22.0,N Current (RMS),A,25.1
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.4
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.69
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.65
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.52
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,29.6
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.68
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.75
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.72
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.97
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.05
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.91
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.28
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.99
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
110211,"Park Grove, 76",2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.5
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
