Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.52
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.01
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.02
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.0
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.7
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.35
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.59
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.25
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.7
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.22
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.07
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,23.0,N Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,16.2
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.1
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.75
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.86
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.98
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,22.0,N Current (RMS),A,23.3
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,44.0
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.98
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.34
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.4
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.0
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.66
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.81
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.83
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.06
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.2
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.7
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,35.0
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.74
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.15
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
110211,"Park Grove, 76",2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.39
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.04
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.5
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,8.9
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.5
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.02
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.41
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.45
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.6
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,3.32
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,8.94
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,23.0,N Current (RMS),A,17.8
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,17.1
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,12.8
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,38.0
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.27
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.83
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.07
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.43
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.11
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,22.0,N Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,41.2
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,32.0
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.37
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.11
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,13.2
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-6.13
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.8
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.05
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,35.1
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.77
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.09
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.78
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.77
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
110211,"Park Grove, 76",2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.65
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.81
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.44
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.06
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.51
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.6
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.3
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.6
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.63
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.52
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.5
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.21
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.12
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.92
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.69
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.89
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.9
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,23.0,N Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,13.1
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.01
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.02
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,11.64
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.07
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,2.65
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,22.0,N Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,47.6
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,30.7
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.87
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.56
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.13
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.46
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.22
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,11.4
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.85
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.63
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.74
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.75
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.04
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,35.2
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.34
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.58
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
110211,"Park Grove, 76",2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.61
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.83
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.56
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.0
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.45
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,32.0,N Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.5
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.4
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.1
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.72
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.31
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.0
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.2
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.38
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.35
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.07
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.76
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,23.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,23.4
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.06
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,10.32
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.79
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,22.0,N Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,42.1
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,22.9
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.21
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.76
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.57
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.21
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,19.5
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.9
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.54
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.52
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.85
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.7
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.6
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,35.3
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.36
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.21
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
110211,"Park Grove, 76",2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.46
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,0.97
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.49
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,32.0,N Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.7
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.7
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,10.5
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.96
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.6
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.93
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.6
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.36
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.5
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.25
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,1.84
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,4.51
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,23.0,N Current (RMS),A,14.8
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,10.0
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,21.8
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.15
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,8.39
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.52
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,22.0,N Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.4
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.15
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.65
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.42
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.72
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.28
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.7
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.0
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,35.3
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.66
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
110211,"Park Grove, 76",2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.88
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.62
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.33
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.05
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,1.86
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,32.0,N Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,9.4
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.8
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.2
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.69
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.97
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.85
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.22
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.25
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.1
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.26
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.23
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,2.99
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.43
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,23.0,N Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.5
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.34
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.43
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.6
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.0
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,22.0,N Current (RMS),A,11.9
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.8
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-2.94
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.07
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.53
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.96
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.2
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.3
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.6
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.28
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.55
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.98
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.02
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,35.4
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.97
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.37
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
110211,"Park Grove, 76",2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.93
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.36
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.19
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.08
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,32.0,N Current (RMS),A,10.7
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.4
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.0
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.01
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.56
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.67
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.81
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.33
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.2
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.09
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.58
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.31
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.29
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,23.0,N Current (RMS),A,10.3
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.1
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.56
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.79
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.89
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.72
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,5.39
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.08
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,22.0,N Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.1
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,24.1
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.18
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.06
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.45
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.38
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.67
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,13.7
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.3
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.4
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.61
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.49
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.15
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.5
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,35.4
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
