Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.62
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.09
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
110211,"Park Grove, 76",2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.72
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.94
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,2.48
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.29
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.74
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,32.0,N Current (RMS),A,8.6
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,13.4
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.7
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.49
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.1
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.65
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.77
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.96
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.74
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.5
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.38
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.51
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.2
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.14
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,5.1
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,23.0,N Current (RMS),A,11.1
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,20.0
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.6
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.4
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.04
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.3
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,7.68
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.03
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,22.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,33.2
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,15.7
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.07
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.4
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.88
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.63
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,14.1
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.0
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.73
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.51
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.47
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.2
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.7
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,35.5
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.19
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.68
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
110211,"Park Grove, 76",2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.87
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.86
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.53
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.11
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.01
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,32.0,N Current (RMS),A,6.9
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,32.0,L2 Current (RMS),A,5.9
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.93
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.52
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.1
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.4
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.41
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.42
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.06
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,23.0,L1 Active Power,kW,6.63
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,23.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,23.0,L3 Current (RMS),A,21.1
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,23.0,L2 Current (RMS),A,14.0
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,23.0,L1 Current (RMS),A,29.8
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.42
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.67
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.78
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.78
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.15
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.3
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.7
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,22.0,L1 Current (RMS),A,16.3
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.37
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.42
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.81
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.61
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.44
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,14.7
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.2
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.87
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.08
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.51
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.53
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,35.5
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.37
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
110211,"Park Grove, 76",2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.84
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.85
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.45
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.75
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.15
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.88
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,32.0,N Current (RMS),A,8.4
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.0
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,32.0,L1 Current (RMS),A,14.3
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.37
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-4.17
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.79
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.81
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.9
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.8
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.8
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.09
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.29
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.66
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.45
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.89
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,23.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.0
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.3
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.3
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.48
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.19
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,22.0,L3 Active Power,kW,5.59
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.44
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.29
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,22.0,N Current (RMS),A,13.6
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,22.0,L3 Current (RMS),A,23.7
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,22.0,L1 Current (RMS),A,17.0
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.26
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.54
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.61
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.15
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.68
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.98
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.2
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.7
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.3
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.2
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.11
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.96
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.33
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.24
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.8
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.42
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.1
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,35.5
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.73
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.04
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.3
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.28
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
110211,"Park Grove, 76",2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.86
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.89
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.44
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.72
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.24
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,32.0,L1 Active Power,kW,4.1
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,32.0,N Current (RMS),A,9.8
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,32.0,L3 Current (RMS),A,10.8
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,32.0,L2 Current (RMS),A,6.5
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,32.0,L1 Current (RMS),A,18.1
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.76
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.52
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.77
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.3
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.7
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.7
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.22
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.03
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.3
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,23.0,L3 Active Power,kW,4.73
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.66
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,23.0,L1 Active Power,kW,7.67
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,23.0,N Current (RMS),A,15.5
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,23.0,L3 Current (RMS),A,22.2
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.8
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,23.0,L1 Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.54
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.64
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.25
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.81
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.61
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.87
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,22.0,N Current (RMS),A,13.9
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,22.0,L3 Current (RMS),A,17.7
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.2
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,22.0,L1 Current (RMS),A,19.9
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.13
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.06
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.87
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.05
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.5
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.99
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.57
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.22
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.46
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.01
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.61
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.47
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
110211,"Park Grove, 76",2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.59
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.26
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.1
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,32.0,N Current (RMS),A,10.2
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,32.0,L3 Current (RMS),A,15.8
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.3
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.6
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.94
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.08
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.69
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.45
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.2
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.9
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.8
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.31
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.19
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.48
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.94
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.44
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,23.0,L1 Active Power,kW,10.22
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,23.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,23.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,23.0,L2 Current (RMS),A,15.6
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,23.0,L1 Current (RMS),A,47.4
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.37
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-1.6
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-2.03
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,22.0,L3 Active Power,kW,3.56
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.4
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,22.0,L1 Active Power,kW,3.93
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,22.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,22.0,L3 Current (RMS),A,16.1
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,22.0,L2 Current (RMS),A,28.0
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,22.0,L1 Current (RMS),A,18.9
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.05
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.57
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.65
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.52
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.8
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.6
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,37.5
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.5
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.62
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.96
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.72
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,55.2
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.3
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,97.6
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.91
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.09
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.2
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.97
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
110211,"Park Grove, 76",2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.98
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.69
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,32.0,L3 Active Power,kW,1.87
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.37
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.12
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,32.0,N Current (RMS),A,7.8
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,32.0,L3 Current (RMS),A,11.0
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.1
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,32.0,L1 Current (RMS),A,11.8
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.39
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.61
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.19
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.26
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.9
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.0
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.1
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.8
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.28
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-2.32
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,23.0,L3 Active Power,kW,6.08
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.76
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,23.0,L1 Active Power,kW,9.93
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,23.0,N Current (RMS),A,18.6
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,23.0,L3 Current (RMS),A,27.7
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.7
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,23.0,L1 Current (RMS),A,43.1
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.02
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.11
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,22.0,L3 Active Power,kW,4.68
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,22.0,L2 Active Power,kW,9.97
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.54
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,22.0,N Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,22.0,L3 Current (RMS),A,20.2
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,22.0,L2 Current (RMS),A,45.4
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,22.0,L1 Current (RMS),A,20.4
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.06
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.6
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.33
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.62
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.11
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.1
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,44.5
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.6
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-3.71
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-5.15
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.81
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.55
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.35
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,35.6
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.9
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.46
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.32
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
110211,"Park Grove, 76",2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,32.0,L3 Reactive Power,kVAR,-1.73
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,32.0,L2 Reactive Power,kVAR,-0.97
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,32.0,L1 Reactive Power,kVAR,-1.74
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,32.0,L3 Active Power,kW,3.99
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,32.0,L2 Active Power,kW,1.43
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,32.0,L1 Active Power,kW,2.31
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,32.0,N Current (RMS),A,12.2
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,32.0,L3 Current (RMS),A,18.2
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,32.0,L2 Current (RMS),A,7.4
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,32.0,L1 Current (RMS),A,12.6
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.63
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.49
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.16
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.59
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.9
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.9
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.8
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.5
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,73.2
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,23.0,L3 Reactive Power,kVAR,-2.49
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,23.0,L2 Reactive Power,kVAR,-1.47
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,23.0,L1 Reactive Power,kVAR,-1.98
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,23.0,L3 Active Power,kW,5.82
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,23.0,L2 Active Power,kW,3.62
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,23.0,L1 Active Power,kW,11.48
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,23.0,N Current (RMS),A,23.6
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,23.0,L3 Current (RMS),A,26.5
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,23.0,L2 Current (RMS),A,16.6
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,23.0,L1 Current (RMS),A,48.4
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,22.0,L3 Reactive Power,kVAR,-1.17
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,22.0,L2 Reactive Power,kVAR,-2.18
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,22.0,L1 Reactive Power,kVAR,-1.77
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,22.0,L3 Active Power,kW,14.88
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,22.0,L2 Active Power,kW,6.45
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,22.0,L1 Active Power,kW,4.62
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,22.0,N Current (RMS),A,34.0
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,22.0,L3 Current (RMS),A,63.8
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,22.0,L2 Current (RMS),A,29.3
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,22.0,L1 Current (RMS),A,21.0
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.38
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.59
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.38
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.91
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.33
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.7
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.8
110211,"Park Grove, 76",2023-06-05T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,34.0
